Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.51
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.79
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,93.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,33.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,29.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,21.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,54.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,137.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,122.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,91.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.89
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,91.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,32.34
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,27.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,19.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,57.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,134.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,114.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,82.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.07
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,87.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,31.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,26.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,18.71
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,58.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,132.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,110.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,79.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,41.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,92.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,33.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,28.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,20.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,62.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,141.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,118.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,30.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,28.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,20.52
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,64.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,131.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,118.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.67
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.86
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,22.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,93.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,128.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,95.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,21.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,30.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,22.51
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,48.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,89.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,128.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,96.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,25.95
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,28.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,24.59
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,110.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,119.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,103.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
