Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,22.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,28.79
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,25.86
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,94.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,120.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,108.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,26.49
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,30.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,20.58
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,55.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,110.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,126.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,87.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,24.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,31.59
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,20.34
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,55.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,133.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,86.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,24.77
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,21.74
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,59.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,103.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,143.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,92.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,30.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,19.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,57.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,111.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,128.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,81.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.91
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,33.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,21.39
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,63.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,126.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,142.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.92
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.84
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,28.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,34.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,20.54
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,119.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,145.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.74
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,27.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,36.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,25.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,57.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,115.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,153.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,107.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.16
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,37.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,28.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,41.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,23.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,76.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,119.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,175.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,100.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
