Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,92.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,34.46
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,41.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,76.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,144.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,176.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.48
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.88
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,42.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,25.51
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,71.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,117.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,179.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.93
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,30.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,41.39
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,24.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,72.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,127.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,175.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,105.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.84
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,93.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,50.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,31.76
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,85.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,136.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,214.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,135.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.96
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,35.67
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,43.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,30.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,68.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,151.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,182.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,129.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,30.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,30.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,69.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,129.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,182.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,129.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,91.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,29.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,45.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,35.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,68.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,125.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,191.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,149.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.07
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.61
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.17
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,27.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,38.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,28.66
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,62.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,116.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,162.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,122.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.71
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,28.61
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,28.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,64.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,120.4
