Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,168.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,122.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.95
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,30.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,37.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,32.49
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,57.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,127.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,159.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,139.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,38.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,31.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,56.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,129.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,163.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,134.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.07
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,32.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,36.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,33.34
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,54.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,137.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,155.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,142.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.32
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.66
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,34.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,36.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,35.17
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,51.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,144.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,156.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,150.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.51
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,88.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,38.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,37.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,56.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,156.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,166.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,157.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.59
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.59
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.61
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,31.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,40.54
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,38.87
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,61.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,132.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,171.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,165.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.96
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,94.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.57
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.96
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,31.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,41.54
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,39.54
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,63.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,131.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,176.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,169.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.84
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,93.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,33.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,40.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,35.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,57.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,142.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,171.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,154.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.92
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,95.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
