Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,35.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,40.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,52.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,148.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,170.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,157.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.57
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.95
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.91
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,55.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,127.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,33.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,53.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,28.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,86.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,143.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,224.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,122.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,95.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,30.89
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,45.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,25.17
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,73.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,132.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,192.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,110.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.57
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,105.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.32
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,29.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,48.86
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,30.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,77.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,126.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,208.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,131.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.51
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.55
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,104.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.91
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,34.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,51.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,38.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,70.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,145.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,216.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,164.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,55.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.68
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,93.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,37.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,50.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,47.92
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,66.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,155.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,214.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,202.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,65.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,112.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,92.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.74
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,51.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,46.55
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,165.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,216.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,197.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,46.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.84
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,93.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,36.87
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,40.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,53.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,154.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,208.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,171.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,55.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,109.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,35.77
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,47.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,43.32
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,60.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,149.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,197.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,182.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.48
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
