Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.87
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,113.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,34.57
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,52.66
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,32.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,76.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,144.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,220.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,136.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.16
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,34.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,50.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,29.63
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,74.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,142.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,209.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,125.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,96.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,33.66
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,45.67
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,30.63
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,58.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,140.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,191.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,129.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.16
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,95.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,32.91
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,45.71
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,30.65
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,68.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,138.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,192.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,133.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.07
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,103.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.71
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,30.95
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,47.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,28.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,75.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,130.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,200.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,122.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.39
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,95.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,34.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,43.79
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,29.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,60.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,145.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,182.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,124.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.52
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.34
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,88.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,37.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,44.74
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,48.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,158.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,187.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,151.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.58
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.77
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,87.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,103.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,38.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,47.52
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,25.52
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,71.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,161.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,199.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,109.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.34
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.97
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.17
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,41.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,43.07
