Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,28.55
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,64.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,174.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,180.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,122.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.63
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,39.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,44.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,26.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,62.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,167.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,184.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,112.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.34
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.91
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,41.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,86.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,97.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.84
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,47.86
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,26.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,71.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,164.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,201.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.46
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.89
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.74
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.86
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.93
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,98.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.17
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,47.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,26.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,88.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,173.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,199.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,112.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,26.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,51.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,109.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,109.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,45.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,48.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,35.74
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,68.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,190.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,203.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,151.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.95
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,32.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,64.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,99.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,136.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,38.54
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,58.46
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,27.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,104.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,161.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,245.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,118.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,27.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,50.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,114.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,47.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,45.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,27.83
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,83.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,197.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,191.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,120.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.74
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,107.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,49.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,29.55
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,78.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,196.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,209.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,129.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,25.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,109.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,93.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.65
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,43.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,47.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,33.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,65.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,181.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,203.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,143.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.87
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.79
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,109.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
