Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,43.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,32.51
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,61.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,183.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,185.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,137.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.91
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,26.48
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,39.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,112.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.51
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,46.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,41.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,71.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,196.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,177.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,127.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,27.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.86
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,115.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,44.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,40.88
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,29.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,64.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,185.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,172.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,125.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.54
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,27.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,115.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,48.66
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,40.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,60.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,203.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,170.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,145.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,28.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.48
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,119.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,105.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,42.62
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,41.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,36.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,50.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,179.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,173.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,155.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.96
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,28.17
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.78
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.09
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,119.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,44.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,42.55
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,34.49
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,55.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,185.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,177.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,145.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.93
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,26.93
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.48
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.39
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,114.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,91.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,44.29
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,44.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,31.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,66.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,185.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,186.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,133.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.14
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.51
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,104.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.88
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.98
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,41.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,50.88
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,74.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,173.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,213.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,134.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.79
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.59
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.87
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,100.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,40.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,33.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,55.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,169.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,187.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,141.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
