Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.16
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,99.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,44.04
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,32.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,58.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,170.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,184.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,137.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.92
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.59
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.94
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.38
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,96.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,76.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,40.36
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,46.33
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,28.55
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,72.1
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,170.5
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,194.9
936068,MALT MILL BANK BARWELL B271,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,121.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,27.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,21.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,19.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,115.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,91.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,26.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,20.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,17.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,47.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,110.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,87.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,76.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,27.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,22.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,17.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,47.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,113.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,76.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,29.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,21.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,16.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,58.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,123.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,24.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,23.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,17.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,103.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,98.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,76.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,21.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,25.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,16.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,90.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,107.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
