Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,21.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,24.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,17.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,88.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,102.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,75.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,20.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,25.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,17.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,47.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,87.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,109.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,77.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,23.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,28.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,19.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,55.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,98.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,122.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,22.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,29.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,18.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,52.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,125.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,22.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,29.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,20.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,94.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,126.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,30.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,28.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,106.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,129.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,120.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,24.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,32.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,25.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,50.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,102.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,137.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,26.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,30.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,20.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,51.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,110.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,127.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,28.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,32.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,26.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,120.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,137.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,111.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.8
