Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,30.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,37.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,29.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,55.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,127.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,160.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,127.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,28.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,38.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,24.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,121.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,160.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,104.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,40.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,27.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,64.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,124.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,170.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,118.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,100.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,29.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,45.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,27.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,74.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,124.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,191.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,119.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,55.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,115.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,28.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,49.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,26.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,86.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,118.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,211.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,111.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,95.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,31.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,44.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,25.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,73.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,131.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,187.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,110.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,99.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,30.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,43.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,70.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,129.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,186.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,110.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,102.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,34.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,40.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,28.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,68.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,145.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,174.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,120.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,54.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,106.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,40.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,44.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,27.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,83.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,170.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,188.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,119.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
