Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,98.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,28.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,40.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,29.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,59.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,120.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,172.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,127.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,102.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,28.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,39.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,37.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,57.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,119.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,170.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,159.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,104.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,29.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,39.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,57.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,126.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,178.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,166.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,63.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,136.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,40.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,50.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,29.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,83.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,169.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,216.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,124.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,37.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,53.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,120.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,39.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,45.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,31.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,68.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,166.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,192.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,134.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,98.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,37.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,42.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,31.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,64.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,158.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,181.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,135.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,78.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,97.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,40.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,42.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,30.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,65.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,170.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,183.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,130.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,98.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,40.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,43.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,30.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,68.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,171.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,186.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,132.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,96.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,91.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
