Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,46.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,42.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,37.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,63.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,198.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,179.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,161.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,100.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,97.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,101.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,53.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,41.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,44.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,77.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,226.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,179.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,189.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,112.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,87.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,52.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,41.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,64.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,151.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,222.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,177.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,106.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,95.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,39.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,52.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,49.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,59.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,168.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,219.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,210.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,107.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,39.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,53.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,35.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,60.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,168.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,223.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,152.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,102.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,38.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,48.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,34.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,55.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,166.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,205.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,147.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,99.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,84.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,38.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,50.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,40.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,54.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,162.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,216.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,173.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,58.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,113.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,109.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,57.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,53.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,81.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,159.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,246.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,224.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,91.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,116.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,113.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,39.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,54.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,64.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,168.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,235.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,203.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,59.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,101.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.66
