Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,97.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,123.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,109.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,42.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,65.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,46.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,83.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,179.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,277.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,197.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,48.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,84.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,111.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,124.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,38.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,57.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,51.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,77.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,161.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,243.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,220.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,83.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,107.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,98.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,39.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,54.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,34.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,75.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,164.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,232.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,148.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,78.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,107.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,94.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,39.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,52.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,34.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,70.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,167.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,222.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,145.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,107.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,40.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,47.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,36.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,61.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,172.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,199.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,157.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,100.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,103.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,46.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,50.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,37.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,65.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,195.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,211.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,158.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,93.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,96.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,91.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,43.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,49.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,35.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,62.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,183.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,210.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,150.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,95.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,92.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,42.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,46.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,34.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,63.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,177.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,197.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,148.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,91.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,92.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,51.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,34.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,74.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,163.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,219.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,147.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
