Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,96.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,89.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,36.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,51.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,32.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,76.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,153.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,216.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,136.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,98.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,48.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,33.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,71.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,174.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,203.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,142.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,102.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,101.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,49.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,31.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,75.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,175.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,208.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,134.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,25.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,51.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,105.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,103.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,41.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,44.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,27.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,78.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,173.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,187.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,118.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,27.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,113.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,100.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,98.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,44.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,46.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,33.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,73.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,183.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,194.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,143.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,54.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,95.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,128.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,34.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,47.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,27.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,77.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,144.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,198.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,117.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,48.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,110.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,31.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,25.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,76.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,134.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,190.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,110.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,27.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,36.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,27.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,52.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,113.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,154.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,115.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
