Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,30.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,40.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,28.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,60.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,126.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,171.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,120.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,30.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,36.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,32.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,52.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,125.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,154.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,140.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,31.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,37.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,55.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,133.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,158.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,111.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,30.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,45.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,29.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,73.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,128.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,191.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,125.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,37.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,30.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,47.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,33.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,72.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,128.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,200.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,141.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,31.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,38.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,27.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,58.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,132.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,161.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,117.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,35.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,37.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,26.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,58.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,148.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,160.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,114.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,91.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,34.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,38.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,25.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,62.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,145.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,166.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,108.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,97.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,34.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,24.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,72.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,145.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,176.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,103.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.06
