Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,106.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,29.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,41.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,30.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,56.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,123.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,173.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,127.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,83.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,105.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,35.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,42.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,30.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,62.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,148.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,178.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,127.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,89.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,94.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,36.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,41.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,28.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,59.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,152.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,175.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,120.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,85.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,97.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,34.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,46.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,31.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,67.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,146.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,197.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,133.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,87.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,39.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,33.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,49.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,140.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,164.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,142.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,87.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,32.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,31.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,51.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,138.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,157.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,133.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,101.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,36.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,38.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,27.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,58.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,152.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,160.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,115.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,92.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,84.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,38.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,39.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,55.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,160.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,168.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,134.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,36.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,39.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,55.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,153.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,168.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,140.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
