Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,102.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,104.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,39.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,43.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,30.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,165.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,184.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,132.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,92.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,86.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,36.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,42.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,28.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,65.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,155.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,178.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,122.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,92.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,93.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,89.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,39.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,46.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,30.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,66.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,165.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,198.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,131.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,97.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,43.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,28.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,62.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,147.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,183.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,122.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,98.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,96.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,36.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,47.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,31.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,69.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,153.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,201.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,135.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,102.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,106.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,101.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,37.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,47.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,36.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,62.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,159.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,201.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,156.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,95.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,106.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,93.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,42.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,51.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,34.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,77.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,182.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,215.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,145.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,99.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,94.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,89.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,45.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,47.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,41.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,58.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,192.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,197.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,174.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,89.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,88.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,99.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
