Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,35.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,48.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,37.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,62.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,149.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,201.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,159.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,88.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,86.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,33.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,46.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,33.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,66.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,142.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,196.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,140.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,100.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,91.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,106.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,36.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,38.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,154.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,178.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,163.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,101.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,104.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,37.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,40.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,42.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,55.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,159.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,170.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,179.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,103.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,104.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,36.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,37.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,51.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,154.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,173.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,162.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,89.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,94.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,37.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,41.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,39.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,47.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,159.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,171.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,166.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,93.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,91.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,102.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,39.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,38.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,37.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,49.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,167.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,162.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,159.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,102.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,93.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,39.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,37.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,35.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,53.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,165.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,157.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,152.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,96.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,36.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,35.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,28.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,55.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,154.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,149.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,122.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
