Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,93.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,34.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,38.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,33.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,146.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,161.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,142.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,104.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,123.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,42.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,42.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,50.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,179.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,181.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,176.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,100.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,121.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,44.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,34.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,42.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,59.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,185.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,146.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,179.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,95.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,87.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,36.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,37.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,155.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,152.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,160.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,104.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,41.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,36.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,29.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,59.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,176.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,154.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,128.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,86.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,34.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,32.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,47.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,146.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,136.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,149.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,101.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,98.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,36.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,38.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,48.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,154.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,153.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,163.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,99.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,90.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,40.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,28.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,36.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,55.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,170.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,122.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,156.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,102.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,37.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,30.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,33.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,157.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,131.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,143.0
