Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,104.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,37.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,32.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,30.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,52.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,156.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,138.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,130.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,93.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,34.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,28.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,28.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,145.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,119.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,122.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,104.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,38.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,27.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,53.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,160.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,116.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,134.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,105.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,40.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,37.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,56.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,168.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,120.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,158.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,87.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,31.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,30.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,30.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,132.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,130.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,129.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,27.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,26.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,143.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,113.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,113.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,28.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,26.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,25.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,117.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,110.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,110.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,90.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,21.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,24.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,29.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,54.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,90.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,101.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,128.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
