Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,26.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,26.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,23.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,43.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,110.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,101.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,26.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,27.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,27.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,111.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,112.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,117.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,26.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,29.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,28.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,113.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,124.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,121.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,101.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,33.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,28.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,33.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,47.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,142.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,122.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,143.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,19.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,28.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,17.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,54.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,121.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,27.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,31.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,17.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,58.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,114.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,133.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,25.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,29.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,17.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,55.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,126.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,77.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,18.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,29.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,19.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,54.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,77.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,122.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,84.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,18.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,28.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,17.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,54.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,76.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
