Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,22.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,26.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,16.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,96.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,113.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,18.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,25.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,15.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,77.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,106.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,25.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,25.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,14.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,52.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,107.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,107.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,62.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,24.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,25.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,13.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,101.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,107.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,17.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,26.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,15.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,47.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,74.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,113.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,67.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,17.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,26.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,14.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,62.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,18.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,25.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,16.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,108.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,26.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,14.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,108.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,25.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,26.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,17.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,109.2
