Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,75.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,25.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,25.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,16.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,107.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,69.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,19.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,27.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,15.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,49.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,116.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,65.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,17.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,26.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,14.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,51.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,72.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,63.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,17.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,26.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,15.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,110.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,67.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,21.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,25.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,14.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,48.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,107.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,61.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,24.77
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,28.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,15.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,54.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,103.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,119.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,68.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,26.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,32.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,16.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,60.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,110.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,134.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,24.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,32.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,61.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,104.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,134.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,73.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
