Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,23.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,34.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,16.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,66.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,99.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,143.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,23.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,31.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,14.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,61.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,99.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,132.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,28.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,26.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,16.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,52.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,111.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,29.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,28.67
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,16.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,57.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,124.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,120.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,26.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,29.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,15.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,58.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,124.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,26.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,16.79
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,50.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,110.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,112.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,72.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.03
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,27.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,28.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,15.44
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,57.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,114.6
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,67.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.12
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.97
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.8
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,28.58
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,29.04
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,19.02
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,120.2
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,121.9
936068,MALT MILL BANK BARWELL B271,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,26.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,31.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,56.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,110.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,134.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
