Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,27.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,32.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,56.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,113.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,135.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,84.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,27.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,30.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,18.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,54.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,113.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,127.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,80.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,31.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,17.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,65.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,131.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,112.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,26.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,28.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,21.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,110.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,121.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,93.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,20.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,26.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,23.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,111.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,20.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,27.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,85.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,115.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,80.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,21.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,26.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,18.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,89.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,111.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,20.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,28.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,20.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,119.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,86.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,23.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,20.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,43.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,98.9
