Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,122.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,23.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,29.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,20.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,100.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,126.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,87.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,29.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,20.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,45.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,101.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,126.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,89.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,32.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,20.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,51.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,97.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,136.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,24.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,34.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,53.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,102.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,144.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,25.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,39.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,23.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,60.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,108.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,164.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,101.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,86.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,28.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,23.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,60.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,119.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,163.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,92.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,40.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,25.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,65.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,116.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,172.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,107.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,28.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,39.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,29.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,58.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,119.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,166.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,126.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,96.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
