Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,29.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,41.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,38.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,54.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,125.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,172.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,161.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,92.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,27.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,40.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,32.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,55.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,117.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,171.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,137.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,95.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,30.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,40.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,29.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,62.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,173.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,124.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,36.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,38.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,63.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,152.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,162.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,120.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,31.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,41.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,27.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,62.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,134.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,176.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,118.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,92.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,34.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,42.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,27.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,65.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,144.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,178.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,115.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,47.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,118.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,34.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,46.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,28.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,73.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,146.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,196.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,119.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,49.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,110.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,40.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,46.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,27.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,86.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,171.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,198.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,119.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,98.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,37.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,41.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,29.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,71.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,156.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,177.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,125.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
