Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,30.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,40.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,64.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,129.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,170.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,117.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,98.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,34.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,43.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,27.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,69.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,146.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,183.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,119.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,101.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,34.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,41.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,29.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,61.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,146.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,176.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,124.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,97.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,32.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,41.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,30.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,60.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,135.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,176.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,129.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,55.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,132.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,33.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,50.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,29.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,84.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,142.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,216.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,126.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,114.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,51.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,79.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,144.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,221.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,153.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,114.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,32.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,46.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,36.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,61.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,139.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,198.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,153.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,118.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,32.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,44.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,65.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,137.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,191.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,142.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,117.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,35.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,45.57
