Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,39.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,54.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,151.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,193.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,165.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,114.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,33.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,52.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,39.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,69.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,141.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,222.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,168.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,115.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,35.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,55.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,33.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,83.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,149.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,234.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,141.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,113.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,55.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,32.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,89.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,166.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,235.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,138.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,101.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,39.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,46.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,38.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,54.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,165.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,199.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,162.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,104.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,76.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,45.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,37.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,52.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,157.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,194.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,161.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,98.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,36.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,44.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,32.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,63.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,156.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,189.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,136.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,102.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,39.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,47.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,30.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,74.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,168.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,205.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,132.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,93.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,37.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,47.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,29.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,70.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,158.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,199.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,125.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,103.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
