Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,35.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,43.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,27.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,69.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,151.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,184.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,117.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,47.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,100.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,36.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,43.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,26.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,74.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,152.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,187.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,111.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,101.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,47.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,27.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,79.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,136.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,202.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,119.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,99.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,26.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,46.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,28.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,79.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,112.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,198.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,124.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,29.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,46.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,80.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,125.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,199.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,111.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,30.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,52.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,23.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,99.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,129.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,220.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,102.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,47.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,24.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,80.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,127.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,200.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,103.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,94.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,41.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,48.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,23.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,101.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,175.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,205.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,98.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,64.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,94.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,43.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,47.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,23.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,97.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,180.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,199.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,101.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,54.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
