Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,92.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,39.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,51.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,24.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,99.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,164.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,216.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,105.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,30.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,49.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,28.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,78.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,128.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,212.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,122.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,113.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,31.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,48.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,35.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,62.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,134.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,204.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,149.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,28.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,43.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,32.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,62.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,121.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,187.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,137.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,43.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,28.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,70.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,113.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,185.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,122.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,25.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,40.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,24.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,71.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,109.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,172.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,106.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,25.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,39.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,26.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,64.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,107.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,170.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,31.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,42.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,23.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,72.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,132.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,180.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,101.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.9
