Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,30.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,48.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,28.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,79.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,130.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,206.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,122.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,108.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,38.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,48.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,29.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,79.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,165.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,207.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,127.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,93.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,31.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,45.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,90.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,136.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,195.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,96.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,87.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,33.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,51.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,21.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,103.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,143.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,218.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,94.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,89.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,32.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,48.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,24.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,82.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,139.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,206.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,105.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,86.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,33.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,45.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,29.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,66.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,143.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,193.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,127.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,88.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,33.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,48.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,32.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,69.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,145.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,207.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,138.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,86.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,95.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,34.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,35.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,57.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,147.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,188.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,151.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,106.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,115.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,39.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,44.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,38.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,54.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,167.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,191.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,164.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,94.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.6
