Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,92.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,39.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,49.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,38.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,69.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,170.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,212.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,163.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,94.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,106.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,34.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,50.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,42.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,65.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,147.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,215.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,180.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,47.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,26.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,32.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,46.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,115.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,92.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,137.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,42.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,47.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,53.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,72.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,180.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,201.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,228.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,26.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,115.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,114.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,41.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,43.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,44.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,57.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,176.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,186.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,190.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,105.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,114.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,42.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,45.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,36.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,59.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,180.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,193.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,157.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,102.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,122.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,39.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,46.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,38.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,60.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,168.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,196.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,166.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,85.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,106.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,120.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,35.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,44.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,40.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,56.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,151.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,193.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,173.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,98.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,108.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,38.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,42.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,55.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,161.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,182.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,181.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,26.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,112.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,99.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,106.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,47.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,50.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,43.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,55.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,202.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,216.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,185.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
