Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,28.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,120.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,111.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,109.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,46.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,49.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,42.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,55.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,199.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,210.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,182.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,110.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,113.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,106.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,40.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,48.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,47.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,56.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,171.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,208.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,202.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,27.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,121.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,111.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,43.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,38.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,60.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,184.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,194.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,164.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,112.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,87.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,116.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,37.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,50.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,67.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,174.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,163.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,214.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,100.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,112.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,38.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,35.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,44.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,60.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,163.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,151.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,189.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,97.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,107.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,38.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,40.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,38.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,52.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,164.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,173.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,166.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,93.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,113.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,39.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,37.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,34.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,57.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,169.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,158.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,150.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,29.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,92.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,125.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,38.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,32.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,38.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,53.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,163.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,138.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,164.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,85.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,113.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
