Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,39.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,36.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,38.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,50.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,167.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,156.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,164.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,94.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,116.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,38.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,32.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,42.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,58.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,165.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,140.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,181.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,25.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,108.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,118.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,32.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,44.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,60.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,171.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,140.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,188.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,128.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,115.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,42.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,32.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,40.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,58.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,179.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,137.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,172.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,30.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,55.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,131.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,116.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,52.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,35.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,37.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,77.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,222.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,149.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,162.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,27.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,45.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,117.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,112.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,46.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,32.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,33.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,68.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,196.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,137.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,143.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,26.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,115.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,102.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,47.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,29.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,33.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,69.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,200.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,127.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,145.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,26.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,112.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,113.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,39.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,27.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,34.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,52.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,166.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,116.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,147.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,112.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,99.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,37.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,27.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,32.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,157.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,115.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,142.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.3
