Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,107.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,35.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,27.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,28.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,46.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,149.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,116.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,123.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,86.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,34.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,29.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,145.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,127.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,130.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,86.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,33.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,26.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,142.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,113.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,116.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,36.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,28.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,53.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,153.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,121.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,108.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,85.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,94.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,33.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,28.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,29.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,49.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,144.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,119.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,129.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,35.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,84.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,104.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,29.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,30.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,127.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,129.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,147.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,92.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,31.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,25.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,32.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,45.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,133.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,109.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,139.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,99.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,32.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,23.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,31.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,50.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,137.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,100.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,138.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,110.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,89.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,35.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,24.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,32.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,53.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,152.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,107.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,139.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
