Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,109.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,85.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,39.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,26.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,27.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,58.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,168.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,112.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,121.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,26.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,27.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,26.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,112.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,120.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,114.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,26.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,22.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,26.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,113.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,96.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,115.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,25.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,23.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,27.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,106.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,101.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,118.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,25.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,26.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,106.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,110.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,113.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,23.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,23.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,26.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,99.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,100.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,115.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,22.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,23.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,28.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,102.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,121.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,24.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,18.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,48.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,103.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,81.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,122.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
