Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,21.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,19.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,21.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,90.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,92.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,25.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,20.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,18.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,88.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,78.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,21.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,20.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,18.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,86.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,19.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,21.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,93.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,19.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,16.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,81.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,18.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,20.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,17.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,17.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,21.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,15.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,22.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,19.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,15.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,95.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,84.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,24.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,15.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,103.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,68.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
