Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,20.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,19.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,15.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,82.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,19.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,16.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,81.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,82.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,70.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,19.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,78.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,73.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,18.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,19.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,17.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,76.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,82.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,20.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,18.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,34.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,88.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,88.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,24.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,19.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,103.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,89.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,20.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,23.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,18.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,84.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,99.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,80.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,19.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,18.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,82.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,113.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,80.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,19.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,28.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,17.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,47.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,116.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,73.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
