Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,20.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,28.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,16.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,48.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,85.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,117.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,68.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,27.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,15.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,112.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,108.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,68.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,23.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,27.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,16.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,97.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,112.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,70.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,18.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,31.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,17.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,57.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,131.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,18.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,34.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,16.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,62.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,79.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,141.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,72.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,24.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,33.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,17.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,58.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,102.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,140.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,26.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,59.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,111.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,138.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,75.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,28.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,31.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,17.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,58.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,116.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,130.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,75.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
