Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,28.94
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,31.84
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,59.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,119.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,132.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,74.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,28.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,33.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,19.16
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,58.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,118.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,141.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.78
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,26.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,30.85
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,18.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,52.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,112.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,130.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,79.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.37
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,32.03
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,17.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,61.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,117.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,133.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.43
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.74
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,27.91
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,21.04
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,51.3
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,115.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,135.9
936068,MALT MILL BANK BARWELL B271,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,27.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,28.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,17.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,114.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,119.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,28.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,31.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,56.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,119.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,131.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,28.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,28.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,18.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,47.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,116.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,116.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,77.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,26.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,29.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,47.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,111.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,121.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,77.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
