Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,28.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,18.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,97.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,118.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,22.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,30.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,49.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,93.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,126.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,82.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,20.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,28.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,19.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,46.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,117.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,83.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,20.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,30.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,19.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,51.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,84.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,124.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,20.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,32.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,18.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,56.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,86.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,133.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,22.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,31.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,19.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,129.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,22.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,30.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,21.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,46.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,95.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,125.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,22.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,30.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,20.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,127.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,87.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,23.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,32.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,20.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,55.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,99.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,133.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
