Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,25.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,21.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,54.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,104.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,136.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,27.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,35.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,22.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,59.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,117.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,148.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,96.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,40.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,23.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,71.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,119.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,169.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,98.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,38.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,27.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,46.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,23.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,88.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,115.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,194.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,98.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,32.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,47.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,22.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,96.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,135.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,199.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,93.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,28.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,44.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,27.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,77.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,117.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,187.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,117.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,32.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,38.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,26.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,65.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,136.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,163.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,111.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,30.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,40.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,27.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,63.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,128.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,169.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,115.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,26.0
