Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,34.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,41.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,26.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,75.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,144.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,176.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,112.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,49.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,34.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,40.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,41.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,26.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,80.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,170.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,173.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,114.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,48.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,42.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,42.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,27.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,84.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,176.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,178.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,117.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,35.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,42.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,29.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,73.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,151.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,180.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,124.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,41.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,27.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,68.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,125.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,174.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,118.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,31.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,41.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,24.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,73.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,131.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,174.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,106.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,42.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,26.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,72.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,131.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,179.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,113.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,55.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,40.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,44.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,28.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,80.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,168.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,185.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,119.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,38.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,48.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,26.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,85.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,163.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,205.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,114.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,49.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
