Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,40.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,47.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,28.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,80.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,170.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,200.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,119.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,38.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,40.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,67.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,162.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,172.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,121.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,74.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,109.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,49.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,38.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,32.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,87.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,207.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,163.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,136.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,39.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,36.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,33.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,63.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,163.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,156.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,142.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,33.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,38.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,36.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,53.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,140.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,164.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,153.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,50.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,35.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,37.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,39.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,55.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,147.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,159.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,167.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,39.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,39.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,36.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,57.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,167.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,171.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,157.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,36.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,36.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,57.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,152.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,175.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,158.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,33.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,45.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,32.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,71.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,140.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,195.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,139.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
