Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,30.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,50.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,37.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,79.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,129.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,215.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,163.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,35.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,48.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,47.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,64.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,149.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,211.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,201.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,48.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,38.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,42.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,56.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,160.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,194.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,182.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,100.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,43.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,44.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,34.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,72.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,182.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,189.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,145.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,37.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,42.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,34.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,61.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,159.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,180.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,147.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,35.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,43.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,37.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,55.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,148.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,189.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,160.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,37.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,31.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,68.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,156.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,194.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,135.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,47.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,101.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,48.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,36.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,28.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,100.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,203.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,162.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,121.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,59.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,38.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,90.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
