Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,50.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,38.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,30.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,104.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,211.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,166.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,131.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,103.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,44.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,40.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,37.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,65.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,187.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,176.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,160.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,103.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,42.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,40.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,29.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,71.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,179.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,172.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,127.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,103.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,38.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,29.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,79.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,184.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,166.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,125.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,26.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,109.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,42.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,38.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,31.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,72.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,176.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,166.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,134.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,33.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,68.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,140.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,46.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,37.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,26.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,88.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,195.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,163.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,112.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,47.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,26.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,109.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,39.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,34.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,59.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,163.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,149.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,146.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,47.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,104.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,42.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,36.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,33.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,76.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,175.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,156.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,144.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,26.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,47.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,112.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,42.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,36.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,27.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,75.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,178.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,157.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,117.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
