Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,96.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,37.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,34.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,29.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,59.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,155.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,149.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,127.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,37.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,35.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,30.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,65.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,158.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,154.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,134.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,47.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,105.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,41.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,24.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,84.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,173.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,158.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,105.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,96.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,38.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,32.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,78.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,164.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,139.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,100.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,43.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,100.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,44.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,34.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,30.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,76.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,185.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,149.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,130.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,50.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,108.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,45.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,39.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,29.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,81.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,189.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,168.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,127.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,102.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,42.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,39.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,32.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,65.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,177.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,169.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,138.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,99.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,42.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,40.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,35.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,56.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,178.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,171.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,154.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,50.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,109.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,41.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,41.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,30.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,66.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,172.6
