Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,176.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,130.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,100.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,38.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,38.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,36.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,162.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,163.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,155.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,96.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,36.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,39.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,33.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,156.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,169.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,142.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,46.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,46.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,99.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,38.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,45.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,40.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,50.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,161.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,195.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,172.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,53.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,102.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,40.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,35.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,39.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,53.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,168.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,150.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,170.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,99.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,39.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,39.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,29.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,58.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,167.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,168.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,126.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,41.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,37.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,27.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,65.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,175.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,161.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,120.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,94.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,40.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,37.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,29.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,59.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,171.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,160.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,126.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,108.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,40.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,33.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,34.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,49.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,169.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,142.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,149.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,28.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,54.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,119.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
