Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,46.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,34.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,38.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,64.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,194.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,147.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,165.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,53.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,39.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,39.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,67.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,167.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,118.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,166.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,37.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,31.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,34.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,56.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,156.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,135.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,146.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,35.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,32.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,31.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,46.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,151.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,141.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,137.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,39.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,28.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,60.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,164.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,130.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,34.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,31.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,31.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,146.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,139.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,135.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,33.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,33.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,28.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,140.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,143.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,121.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,29.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,39.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,24.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,61.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,125.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,170.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,107.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,24.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,25.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,27.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,50.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,105.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,110.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,121.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
