Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,35.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,29.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,28.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,57.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,152.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,127.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,123.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,26.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,29.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,22.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,112.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,124.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,99.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,28.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,31.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,22.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,49.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,120.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,133.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,99.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,32.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,22.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,51.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,114.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,137.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,27.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,21.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,49.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,118.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,129.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,94.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,29.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,28.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,22.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,50.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,126.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,123.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,99.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,25.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,26.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,107.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,113.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,86.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,29.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,25.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,23.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,124.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,28.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,25.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,21.74
