Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,121.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,109.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,93.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,18.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,109.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,115.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,79.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,24.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,26.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,19.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,103.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,113.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,29.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,22.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,107.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,127.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,96.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,26.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,22.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,47.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,122.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,114.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,96.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,24.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,28.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,20.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,105.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,119.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,87.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,24.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,25.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,17.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,103.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,110.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,77.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,26.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,26.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,18.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,110.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,112.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,80.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,23.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,28.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,20.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,50.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,101.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,120.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,90.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
