Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,22.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,29.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,17.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,59.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,124.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,76.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,30.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,31.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,19.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,60.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,127.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,133.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,22.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,29.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,26.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,95.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,124.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,116.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,26.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,25.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,22.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,113.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,111.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,97.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,26.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,24.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,111.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,105.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,105.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,23.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,104.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,105.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,100.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,22.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,21.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,19.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,90.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,84.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,24.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,19.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,95.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,106.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,85.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,27.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,21.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,115.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,103.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,91.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
