Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,29.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,25.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,20.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,48.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,126.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,107.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,20.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,20.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,46.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,116.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,88.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,89.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,25.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,21.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,22.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,41.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,106.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,91.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,25.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,25.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,43.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,109.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,110.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,25.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,21.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,24.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,46.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,111.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,93.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,104.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,23.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,20.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,23.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,101.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,88.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,99.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,19.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,21.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,21.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,84.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,91.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,94.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,16.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,18.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,14.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,80.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,18.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,20.55
