Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,15.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,80.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,25.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,23.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,15.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,107.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,26.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,19.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,15.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,49.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,110.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,83.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,68.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,17.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,14.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,72.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,91.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,17.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,20.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,14.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,76.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,88.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,18.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,19.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,15.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,78.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,85.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,18.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,21.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,15.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,21.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,22.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,17.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,38.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,90.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,95.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,75.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,27.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,22.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,16.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,52.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,114.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,95.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,70.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
