Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,21.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,17.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,75.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,95.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,18.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,22.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,15.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,79.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,65.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,18.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,16.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,80.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,90.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,18.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,22.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,15.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,76.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,96.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,19.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,20.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,15.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,25.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,21.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,15.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,46.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,106.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,92.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,23.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,15.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,99.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,98.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,18.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,26.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,13.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,78.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,110.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,59.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,19.57
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,29.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,14.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,51.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,121.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
