Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,20.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,34.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,16.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,66.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,142.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,23.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,15.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,68.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,98.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,142.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,66.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,27.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,34.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,16.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,62.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,114.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,144.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,27.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,36.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,16.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,69.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,115.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,151.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,28.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,31.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,17.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,64.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,119.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,134.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,73.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.44
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,28.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,31.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,14.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,67.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,116.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,133.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.48
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.46
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,37.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,74.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,115.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,155.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.23
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.08
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.77
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,27.84
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,60.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,116.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,141.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.41
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.45
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,27.22
