Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,31.92
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,15.74
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,61.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,113.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,133.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.51
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.5
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,28.99
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,33.29
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,19.73
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,58.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,120.3
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,139.2
936068,MALT MILL BANK BARWELL B271,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,85.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,47.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,87.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,36.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,28.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,15.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,77.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,153.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,119.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,32.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,28.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,15.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,65.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,133.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,121.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,86.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,32.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,29.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,18.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,58.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,134.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,123.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,85.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,31.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,29.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,58.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,131.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,25.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,31.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,19.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,52.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,107.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,131.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,82.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,21.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,29.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,18.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,92.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,124.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,81.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,22.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,31.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,94.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,132.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,103.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
