Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,20.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,32.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,25.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,85.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,136.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,110.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,21.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,33.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,25.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,48.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,89.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,141.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,21.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,38.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,25.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,58.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,91.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,160.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,106.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,23.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,27.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,56.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,97.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,165.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,117.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,22.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,38.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,26.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,56.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,93.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,159.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,111.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,40.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,27.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,57.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,103.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,168.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,115.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,25.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,37.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,31.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,51.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,108.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,155.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,131.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,26.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,39.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,29.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,52.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,111.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,163.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,121.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,24.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,37.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,26.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,54.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,102.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,157.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,110.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
