Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,44.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,28.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,63.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,119.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,185.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,120.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,29.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,39.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,29.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,54.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,124.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,166.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,124.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,32.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,46.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,30.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,64.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,137.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,193.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,29.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,47.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,68.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,121.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,197.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,128.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,94.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,30.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,47.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,26.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,76.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,129.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,199.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,114.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,95.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,30.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,50.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,29.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,80.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,128.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,213.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,126.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,29.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,49.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,32.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,73.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,122.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,207.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,136.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,85.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,30.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,45.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,30.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,68.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,127.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,190.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,131.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,51.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
