Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,47.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,35.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,59.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,138.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,199.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,152.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,32.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,48.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,33.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,69.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,137.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,205.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,140.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,102.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,51.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,35.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,70.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,161.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,217.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,151.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,31.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,111.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,134.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,41.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,51.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,48.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,62.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,175.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,217.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,205.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,100.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,96.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,40.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,48.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,41.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,56.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,169.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,205.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,175.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,102.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,38.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,51.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,43.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,60.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,161.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,218.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,184.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,102.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,34.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,38.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,53.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,44.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,63.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,160.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,226.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,189.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,102.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,38.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,53.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,39.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,71.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,161.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,226.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,167.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,103.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,37.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,45.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,35.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,63.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,157.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,196.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,152.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,60.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.6
