Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,93.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,37.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,40.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,46.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,61.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,159.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,172.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,196.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,51.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,103.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,40.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,46.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,42.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,54.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,171.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,198.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,178.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,97.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,37.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,47.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,30.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,67.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,156.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,203.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,130.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,93.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,38.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,46.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,27.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,71.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,161.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,196.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,118.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,100.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,32.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,46.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,67.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,136.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,200.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,130.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,102.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,38.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,35.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,59.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,161.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,203.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,151.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,36.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,46.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,34.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,60.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,153.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,198.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,146.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,35.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,49.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,40.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,59.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,151.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,208.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,173.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,107.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,37.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,53.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,31.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,83.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,156.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,226.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,136.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
