Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,94.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,34.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,51.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,27.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,86.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,146.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,219.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,115.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.41
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,105.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,33.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,60.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,31.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,104.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,141.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,255.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,134.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,95.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,58.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,25.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,120.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,111.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,248.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.16
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,44.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,95.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,29.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,48.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,23.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,96.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,125.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,207.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,101.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,97.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,26.99
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,43.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,29.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,66.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,113.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,183.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,125.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.21
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,27.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,41.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,31.27
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,59.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,117.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,175.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,132.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.54
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.22
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.08
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,43.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,30.75
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,61.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,123.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,186.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,132.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.45
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.13
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,44.76
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,24.66
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,71.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,121.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,188.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,105.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.48
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.09
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.87
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.88
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
